Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776708,The Wheatlands,2023-03-10T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-10T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-10T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-10T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-10T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-10T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-03-10T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-03-10T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-10T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-10T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-10T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-10T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776708,The Wheatlands,2023-03-10T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
