Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-10T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-10T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-10T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-10T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-10T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-10T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-10T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-10T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-10T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-10T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-10T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-10T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-10T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-10T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-10T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
