Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776708,The Wheatlands,2023-03-11T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-11T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776708,The Wheatlands,2023-03-11T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-11T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776708,The Wheatlands,2023-03-11T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776708,The Wheatlands,2023-03-11T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-03-11T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-03-11T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-11T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-11T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-11T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-11T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-11T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-11T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
