Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-11T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-11T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-11T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-11T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776708,The Wheatlands,2023-03-11T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-11T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-11T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776708,The Wheatlands,2023-03-11T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776708,The Wheatlands,2023-03-11T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-11T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-03-11T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776708,The Wheatlands,2023-03-11T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-11T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776708,The Wheatlands,2023-03-11T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
