Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-11T17:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776708,The Wheatlands,2023-03-11T17:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-11T16:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-11T16:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776708,The Wheatlands,2023-03-11T16:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-11T16:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-03-11T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-11T16:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-11T15:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-11T15:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-11T15:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-11T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-11T15:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776708,The Wheatlands,2023-03-11T15:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-11T14:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
