Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-11T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-11T14:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-11T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-11T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-11T14:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-11T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-11T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-11T13:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-11T13:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-11T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-11T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-11T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-11T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
