Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-11T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-11T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-11T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-11T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-11T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-11T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-11T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-11T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-11T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-11T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-11T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-11T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-11T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-11T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-11T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
