Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.5
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-11T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.5
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-11T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.5
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-11T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.6
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-11T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.6
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-11T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.6
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-11T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.6
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-11T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.6
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-11T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-11T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-11T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-11T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-11T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-11T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
