Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,9.2
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-11T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-11T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-11T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-11T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-11T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-11T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-11T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-11T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-11T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-03-11T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-11T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-11T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-11T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-11T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
