Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-11T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-11T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-11T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-12T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-12T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-12T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-12T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-12T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-12T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-12T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-12T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-03-12T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-12T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-12T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-12T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
