Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-12T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-12T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-12T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-12T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-03-12T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-12T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-12T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-12T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-12T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-12T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-12T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-12T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-12T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-03-12T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
