Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-12T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-12T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-12T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776708,The Wheatlands,2023-03-12T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776708,The Wheatlands,2023-03-12T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776708,The Wheatlands,2023-03-12T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776708,The Wheatlands,2023-03-12T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776708,The Wheatlands,2023-03-12T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776708,The Wheatlands,2023-03-12T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776708,The Wheatlands,2023-03-12T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776708,The Wheatlands,2023-03-12T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-12T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-03-12T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-03-12T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776708,The Wheatlands,2023-03-12T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
