Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776708,The Wheatlands,2023-03-12T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-03-12T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-12T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-12T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-12T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-12T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-12T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-12T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-12T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-12T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-12T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-12T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-12T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-12T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
