Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-12T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-12T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-12T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-12T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-12T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-12T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-12T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-12T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-12T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-12T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-12T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-12T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-12T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-12T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
