Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-12T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-12T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-12T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-12T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-12T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-12T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-03-12T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-12T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-12T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-12T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-12T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-12T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-12T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-12T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
