Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-12T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-12T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-12T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-12T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-12T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-12T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-12T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-12T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-12T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-12T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-12T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-12T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-12T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
