Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-12T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-12T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-12T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-12T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-12T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-12T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-12T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-12T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-12T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-12T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-12T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-12T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-12T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-12T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-12T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
