Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-13T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-03-13T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-13T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-13T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-03-13T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-13T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-03-13T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-13T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776708,The Wheatlands,2023-03-13T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776708,The Wheatlands,2023-03-13T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-13T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-13T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-03-13T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-13T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-13T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
