Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-13T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-13T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-03-13T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-03-13T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-13T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-13T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-13T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-13T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-13T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-13T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-13T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-13T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-13T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-13T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
