Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-13T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-13T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-13T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-13T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-13T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-13T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-13T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-13T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-13T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-13T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-13T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-13T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-13T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-13T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
