Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-13T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-13T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-13T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-13T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-13T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-13T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-13T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-13T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-13T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-13T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-13T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-13T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-13T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-13T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
