Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-13T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-13T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-13T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-13T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-13T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-13T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-13T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-13T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-13T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-03-13T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-13T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-13T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-13T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-13T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-13T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
