Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-13T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-13T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-13T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-13T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-13T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-13T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-13T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-13T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-13T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-13T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-13T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-13T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-13T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-13T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
