Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-13T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-13T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-13T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-13T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-13T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-13T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-13T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-13T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-13T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-13T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-13T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-13T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-13T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-13T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
