Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776708,The Wheatlands,2023-03-14T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-14T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-14T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-14T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-14T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-14T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-14T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-14T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-14T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-14T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-14T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-14T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-14T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-14T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
