Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-14T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-14T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-14T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-14T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776708,The Wheatlands,2023-03-14T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-14T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-14T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-14T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-14T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-14T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-03-14T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-14T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-14T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-03-14T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-14T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
