Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-14T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-14T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-14T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-14T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-14T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-14T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-14T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-14T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-14T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-14T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-14T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-14T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-14T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-14T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
