Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-14T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-14T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.05
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-14T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-14T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-14T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-14T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-14T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-14T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-14T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-14T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-14T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-14T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
