Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-14T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.21
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-14T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-14T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-14T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-14T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-14T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-14T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-14T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-14T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-14T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-14T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-14T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
