Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-14T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-14T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-14T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-14T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-14T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-14T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-14T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-14T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-14T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-14T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-14T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-14T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-14T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-14T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
