Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-14T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-14T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-14T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-14T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-14T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-03-14T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-03-14T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-03-14T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776708,The Wheatlands,2023-03-14T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-03-14T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-14T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-14T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-14T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-14T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776708,The Wheatlands,2023-03-14T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
