Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776708,The Wheatlands,2023-03-14T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-15T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-15T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-15T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-15T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-15T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-15T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-15T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-15T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-15T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-15T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-15T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-15T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-15T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.5
