Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-15T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-15T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-15T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-15T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-15T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776708,The Wheatlands,2023-03-15T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-15T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-15T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-15T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776708,The Wheatlands,2023-03-15T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776708,The Wheatlands,2023-03-15T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-15T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-15T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-15T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-15T19:20:00.000+00:00,device,,,,0.008
