Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-15T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-15T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-15T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-15T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-15T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-15T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776708,The Wheatlands,2023-03-15T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-03-15T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776708,The Wheatlands,2023-03-15T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776708,The Wheatlands,2023-03-15T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776708,The Wheatlands,2023-03-15T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776708,The Wheatlands,2023-03-15T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-03-15T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-15T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
