Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-15T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-15T16:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-15T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-15T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-15T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-03-15T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-03-15T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-15T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-15T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-15T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-15T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-15T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-15T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-15T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
