Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-15T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-15T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-15T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-15T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-15T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-15T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-15T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-15T13:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-15T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-03-15T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-15T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-15T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-15T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-15T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-15T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
