Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-15T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-15T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-15T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-15T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-15T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-15T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-15T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-15T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-15T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-15T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-15T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-15T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-15T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-15T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
