Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-15T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-15T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-15T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-15T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-15T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-15T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-15T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-15T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-15T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-15T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-15T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-15T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-15T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-15T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
