Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-15T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-16T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-16T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-16T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-16T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-16T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-16T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-16T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-16T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-16T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-03-16T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-16T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-16T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-16T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
