Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-16T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776708,The Wheatlands,2023-03-16T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-16T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776708,The Wheatlands,2023-03-16T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776708,The Wheatlands,2023-03-16T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-16T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-16T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776708,The Wheatlands,2023-03-16T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-16T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-16T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-16T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-16T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-16T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-16T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-16T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
