Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-16T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-16T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-16T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-16T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-16T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-16T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-16T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-03-16T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-16T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-16T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-16T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-03-16T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-03-16T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-16T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
