Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-16T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-16T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-16T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-16T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-16T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-16T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-16T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-16T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-16T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-16T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-16T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-16T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-16T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-16T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
