Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-17T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-17T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-17T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-17T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-17T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-17T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-17T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776708,The Wheatlands,2023-03-17T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776708,The Wheatlands,2023-03-17T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776708,The Wheatlands,2023-03-17T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776708,The Wheatlands,2023-03-17T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-17T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-17T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-17T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
