Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-17T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-17T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-17T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-17T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-17T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-17T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-17T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-17T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-17T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-17T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-17T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-17T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-03-17T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-03-17T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
