Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-03-17T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-17T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-03-17T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-17T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776708,The Wheatlands,2023-03-17T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-17T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-17T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776708,The Wheatlands,2023-03-17T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-17T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-17T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-17T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-17T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776708,The Wheatlands,2023-03-17T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-17T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-17T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
