Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-17T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-17T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-17T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-17T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-17T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-17T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-17T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-17T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-17T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-17T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-17T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-17T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-17T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-17T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
