Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-17T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-17T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.69
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-17T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-17T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-17T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-17T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-17T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-17T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-17T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-17T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-17T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-17T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-17T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-17T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-17T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
