Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-17T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-17T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-17T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-17T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-17T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-17T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-17T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-17T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-17T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-17T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-17T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-17T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-17T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-17T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
