Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-18T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-18T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-18T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-18T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-18T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-18T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-18T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-03-18T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776708,The Wheatlands,2023-03-18T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-18T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-18T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-18T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-18T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-18T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-18T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
