Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-18T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-18T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-18T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-18T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776708,The Wheatlands,2023-03-18T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776708,The Wheatlands,2023-03-18T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-18T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-18T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-18T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-18T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-03-18T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-18T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-18T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-18T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-18T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
