Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-18T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-18T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-18T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-18T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-18T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-18T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-18T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-18T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-18T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-18T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-18T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-18T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-18T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-18T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
