Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-18T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-18T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-18T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-18T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-18T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-18T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-18T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-18T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-18T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-18T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-18T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-18T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
