Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-18T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-18T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-18T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-18T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-18T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-18T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-18T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-18T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-18T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-03-18T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776708,The Wheatlands,2023-03-18T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776708,The Wheatlands,2023-03-18T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776708,The Wheatlands,2023-03-18T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-18T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-18T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
