Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-19T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-19T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-19T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-19T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-19T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-19T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-19T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-19T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-19T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-19T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-03-19T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-03-19T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-19T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-19T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
