Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-19T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-19T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-19T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-19T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-03-19T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-19T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-19T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776708,The Wheatlands,2023-03-19T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-19T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776708,The Wheatlands,2023-03-19T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-03-19T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-19T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-19T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-19T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
