Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-19T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-19T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-19T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-19T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-19T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-19T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-19T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-19T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-19T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-19T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-19T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-19T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-19T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-19T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-19T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
