Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-19T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-19T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-19T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-19T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-19T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-19T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-19T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-19T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-19T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-19T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-19T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-19T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-19T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-19T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
