Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-19T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-19T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-19T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-03-19T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-19T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-19T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-19T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-19T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-19T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-19T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-19T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-19T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-19T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
