Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-19T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-19T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-19T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-19T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-19T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-19T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-19T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-19T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-19T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-19T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-19T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-19T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-19T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-19T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
