Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-19T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-19T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-19T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-19T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-19T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-19T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-19T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-19T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-19T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-19T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-19T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-19T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-19T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-19T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
