Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-20T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-20T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-03-20T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-20T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776708,The Wheatlands,2023-03-20T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776708,The Wheatlands,2023-03-20T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776708,The Wheatlands,2023-03-20T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776708,The Wheatlands,2023-03-20T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-20T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-03-20T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776708,The Wheatlands,2023-03-20T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-03-20T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-20T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-20T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-03-20T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
