Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776708,The Wheatlands,2023-03-20T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776708,The Wheatlands,2023-03-20T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-03-20T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776708,The Wheatlands,2023-03-20T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-03-20T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776708,The Wheatlands,2023-03-20T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-20T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-20T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-20T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776708,The Wheatlands,2023-03-20T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-20T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776708,The Wheatlands,2023-03-20T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776708,The Wheatlands,2023-03-20T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-03-20T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
