Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776708,The Wheatlands,2023-03-20T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.89
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-03-20T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.35
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-20T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.47
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776708,The Wheatlands,2023-03-20T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776708,The Wheatlands,2023-03-20T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776708,The Wheatlands,2023-03-20T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-20T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-20T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776708,The Wheatlands,2023-03-20T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-03-20T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776708,The Wheatlands,2023-03-20T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-20T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-20T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-20T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-20T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
