Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-20T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-20T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-20T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-20T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-20T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-20T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-20T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-20T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-20T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-20T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-20T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-20T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-20T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-20T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
